ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
102,2012-07,0.0,0.0,230152.0,0.0,0.0
102,2012-08,0.0,0.0,5835568.0,0.0,0.0
102,2012-09,0.0,100082.0,42935804.0,0.0,0.0
102,2012-10,0.0,194902.0,70513020.0,0.0,0.0
102,2012-11,0.0,2941411.333,54947776.0,0.0,0.0
102,2012-12,325543.0,8929570.667,32393356.0,43.755779569892475,20.737806635842073
102,2013-01,527683.0,9804138.0,29045448.0,70.92513440860215,30.61601946375432
102,2013-02,514050.0,10938044.0,23757381.0,76.49553571428571,26.733186939090757
102,2013-03,612236.0,13035918.666000001,18670928.0,82.28978494623655,26.71543552776157
102,2013-04,675784.0,14593612.0,10666004.0,93.85888888888888,26.340871974212643
102,2013-05,695914.0,15516852.0,13512924.0,93.53682795698924,25.51155868041619
102,2013-06,669096.0,14855408.0,15765584.0,92.93,25.620575887245916
102,2013-07,587983.0,12640112.0,12273136.0,79.02997311827957,26.46055112750056
102,2013-08,683515.0,14684640.0,20623408.0,91.87029569892474,26.477061462407885
102,2013-09,474726.0,13993536.0,17139208.0,65.93416666666667,19.29747942192738
102,2013-10,695060.0,15012704.0,10056612.0,93.42204301075269,26.335915013489014
102,2013-11,634244.0,13810949.333999999,10576196.0,88.08944444444444,26.12268859596026
102,2013-12,673507.0,15238928.0,16068948.0,90.52513440860214,25.14043191445838
102,2014-01,706994.0,15515376.0,14393552.0,95.0260752688172,25.920206746305514
102,2014-02,568048.0,12568784.0,966594.0,84.53095238095239,25.708504285962213
102,2014-03,684630.0,14852576.0,6208732.302999999,92.02016129032258,26.220392004726996
102,2014-04,607102.0,13029456.0,14133849.0,84.31972222222223,26.504548949191225
102,2014-05,697007.0,15182464.0,13402750.0,93.68373655913979,26.114391917324266
102,2014-06,596868.0,13179392.0,19153148.0,82.89833333333333,25.76131084043938
102,2014-07,704951.0,15524000.0,11721204.0,94.75147849462365,25.830947382547453
102,2014-08,727729.0,16195392.0,8556096.0,97.8130376344086,25.560141602829585
102,2014-09,667439.0,14760320.0,9509896.0,92.69986111111112,25.721769661272027
102,2014-10,590558.0,12938400.0,17085080.0,79.3760752688172,25.96372624641893
102,2014-11,573437.0,12834186.666000001,14731652.0,79.64402777777778,25.415718865208735
102,2014-12,568802.0,12780960.0,15861712.0,76.45188172043011,25.315276604157017
102,2015-01,668026.0,14751040.0,8385976.0,89.78844086021506,25.76058747948167
102,2015-02,627254.0,13828288.0,5833236.0,93.34136904761905,25.80239749610846
102,2015-03,530990.0,11795690.666000001,18636928.0,71.36962365591398,25.6063693275107
102,2015-04,458652.0,10611840.0,20298888.0,63.70166666666667,24.58542024757252
102,2015-05,662740.0,14995872.0,10041512.0,89.07795698924731,25.139491943738467
102,2015-06,528050.0,12084512.0,16237840.0,73.34027777777777,24.85598439280516
102,2015-07,692784.0,16323168.0,8675796.0,93.11612903225807,24.142288555750945
102,2015-08,615588.0,14446048.0,12510312.0,82.74032258064517,24.239637996495656
102,2015-09,644382.0,15032832.0,9334024.0,89.4975,24.383027828688565
102,2015-10,585750.0,13183872.0,13291644.0,78.72983870967742,25.272858004082565
102,2015-11,636578.0,13977440.0,10583044.0,88.41361111111111,25.906516906290893
102,2015-12,669000.0,13896192.0,9754700.0,89.91935483870968,27.385164223407394
102,2016-01,663670.0,14062688.0,10802960.0,89.20295698924731,26.8453384113573
102,2016-02,550526.0,12025696.0,13769276.0,79.09856321839081,26.04069982034027
102,2016-03,509262.0,10938048.0,21307976.0,68.4491935483871,26.484177158483856
102,2016-04,654534.0,14151808.0,11716628.0,90.9075,26.30905937955066
102,2016-05,657878.0,15019584.0,11239732.0,88.4244623655914,24.915665817819367
102,2016-06,531716.0,11659456.0,16122176.0,73.84944444444444,25.940985983108188
102,2016-07,687296.0,15041536.0,9190496.0,92.37849462365591,25.991818566047154
102,2016-08,566786.0,12930666.666000001,13090096.0,76.18091397849463,24.93349940837974
102,2016-09,257170.0,5738560.0,13350944.0,35.71805555555556,25.491912314819977
102,2016-10,175174.0,4217344.0,13955724.0,23.544892473118278,23.627384992386993
102,2016-11,557368.0,12271488.0,11587436.0,77.41222222222223,25.83627163497477
102,2016-12,675408.0,14462720.0,9742460.0,90.78064516129032,26.56447639171608
102,2017-01,556240.0,12161024.0,17362624.0,74.76344086021506,26.018191669824297
102,2017-02,661262.0,14749376.0,9172288.0,98.40208333333334,25.502629241173775
102,2017-03,617482.0,13606784.0,15529948.0,82.99489247311827,25.81391343710118
102,2017-04,671130.0,15029312.0,13712260.0,93.21249999999999,25.40110385625104
102,2017-05,631648.0,14462645.0,17600272.0,84.8989247311828,24.843480382276777
102,2017-06,570714.0,13995420.667,17212660.0,79.26583333333333,23.19624073647718
102,2017-07,519264.0,11050668.0,20534672.0,69.79354838709678,26.72912370546287
102,2017-08,494680.0,10491998.0,20437920.0,66.48924731182795,26.81953173583652
102,2017-09,523968.0,10113691.333,18791376.0,72.77333333333334,29.469998063663468
102,2017-10,570296.0,11305524.0,15632556.0,76.65268817204301,28.694236080226503
102,2017-11,562197.0,11155753.0,11601492.0,78.08291666666666,28.666500011249802
102,2017-12,584262.0,11444176.0,10144000.0,78.52983870967742,29.040771568001052
102,2018-01,568606.0,11332774.0,9416192.0,76.4255376344086,28.540412641541547
102,2018-02,555721.0,11266725.0,10733044.0,82.69657738095239,28.05718865360904
102,2018-03,610265.0,12491185.0,12671808.0,82.02486559139784,27.790723951864187
102,2018-04,480509.0,9753619.0,18292712.0,66.73736111111111,28.023396871116933
102,2018-05,563265.0,11775991.0,18699180.0,75.70766129032258,27.208233048072135
102,2018-06,385751.0,8242373.333,29564544.0,53.576527777777784,26.621947138470713
102,2018-07,521452.0,11473325.0,22326492.0,70.08763440860216,25.852948411496524
102,2018-08,476013.0,10305417.0,19839068.0,63.980241935483875,26.27473119234282
102,2018-09,507031.0,10881740.0,17615956.0,70.42097222222222,26.504597043610055
102,2018-10,507915.0,10694753.0,14586120.0,68.26814516129033,27.0150215250413
102,2018-11,460628.0,9126016.0,15082208.0,63.97611111111111,28.711385194444834
102,2018-12,499160.0,10157980.0,9438088.0,67.09139784946237,27.95229432098376
102,2019-01,530462.0,10701731.0,9829824.0,71.2986559139785,28.19585613455119
102,2019-02,446333.0,9201759.667,7164100.0,66.4186011904762,27.59136266916225
102,2019-03,486035.0,10492804.666000001,8761624.0,65.32728494623656,26.348809300007854
102,2019-04,505000.0,9186095.0,4727936.0,70.13888888888889,31.27126742466013
102,2019-05,544404.0,9608380.0,6405868.0,73.17258064516129,32.22969345508816
102,2019-06,407646.0,7898411.0,17225584.0,56.6175,29.358137098715176
102,2019-07,559276.0,10525210.666000001,15348868.0,75.17150537634409,30.22598230370977
102,2019-08,457166.0,9438309.0,22171076.0,61.44704301075269,27.552738490196354
102,2019-09,401089.0,8490054.0,22639152.0,55.70680555555556,26.87294955171467
102,2019-10,500907.0,10935586.666000001,11510460.0,67.32620967741936,26.055538418061126
102,2019-11,190732.0,4220912.334,3027808.0,26.490555555555556,25.704092089142485
102,2019-12,0.0,0.0,12.0,0.0,0.0
102,2020-01,0.0,0.0,8328.0,0.0,0.0
102,2020-02,0.0,0.0,24156.0,0.0,0.0
102,2020-03,58856.0,1375083.0,2512536.0,7.910752688172043,24.3470791702513
102,2020-04,472260.0,9997141.0,20066616.0,65.59166666666667,26.871405534842413
102,2020-05,416751.0,9527490.0,15053056.0,56.01491935483871,24.881879750070585
102,2020-06,393760.0,9251237.333999999,33453484.0,54.68888888888889,24.211227671151793
102,2020-07,243111.0,6183297.0,40539636.0,32.67620967741935,22.365032845745564
102,2020-08,573798.0,15186530.334,153912.0,77.1233870967742,21.49242926603566
102,2020-09,660743.0,16252575.0,0.0,91.76986111111111,23.125728887063534
102,2020-10,633622.0,15191901.0,0.0,85.16424731182795,23.724833010255487
102,2020-11,659683.0,15130734.0,0.0,91.62263888888889,24.800494135534557
102,2020-12,637671.0,14592233.0,0.0,85.70846774193548,24.857643137962505
102,2021-01,640088.0,15410926.0,0.0,86.03333333333333,23.62631490584451
102,2021-02,475855.0,11402081.0,0.0,70.81175595238095,23.73971784916572
102,2021-03,586047.0,13655288.666000001,0.0,78.76975806451613,24.412744150186533
102,2021-04,571906.0,14322009.0,0.0,79.43138888888889,22.71463426208804
102,2021-05,585696.0,14339501.0,0.0,78.72258064516129,23.233961070193445
102,2021-06,522228.0,12186619.001,0.0,72.53166666666667,24.37597285806867
102,2021-07,519446.0,11906534.333,0.0,69.81801075268818,24.81647399678032
102,2021-08,519647.0,11809067.0,0.0,69.84502688172043,25.030981293159453
102,2021-09,384039.0,8909401.0,0.0,53.338750000000005,24.519514218744895
102,2021-10,520054.0,10991601.0,0.0,69.8997311827957,26.9136452763645
102,2021-11,468991.0,8687469.0,0.0,65.13763888888889,30.708335630703644
102,2021-12,325489.0,5948304.0,0.0,43.748521505376345,31.126350104724526
102,2022-01,183210.0,3285822.0,0.0,24.625,31.71685958642921
102,2022-02,39013.0,667921.0,0.0,5.805505952380952,33.22532879387433
102,2022-03,0.0,0.0,0.0,0.0,0.0
102,2022-04,0.0,0.0,0.0,0.0,0.0
102,2022-05,0.0,0.0,0.0,0.0,0.0
102,2022-06,0.0,0.0,0.0,0.0,0.0
